Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.6
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,16.29
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.8
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.83
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,17.49
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.95
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.2
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
531056,Olivers Garden Centre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,22.93
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531056,Olivers Garden Centre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,21.25
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.7
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531056,Olivers Garden Centre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.84
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
