Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.8
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.2
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.46
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.2
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.73
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.3
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531056,Olivers Garden Centre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,21.42
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.5
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
531056,Olivers Garden Centre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.53
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.21
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531056,Olivers Garden Centre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.16
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.3
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531056,Olivers Garden Centre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.87
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.9
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,22.79
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
