Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.52
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.1
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531056,Olivers Garden Centre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,29.06
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.36
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,75.9
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.2
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531056,Olivers Garden Centre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.44
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.01
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531056,Olivers Garden Centre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,30.2
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.7
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.8
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531056,Olivers Garden Centre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.43
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
531056,Olivers Garden Centre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,25.41
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.84
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.6
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531056,Olivers Garden Centre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,25.53
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.92
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.35
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
