Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
531056,Olivers Garden Centre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.42
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.69
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.7
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
531056,Olivers Garden Centre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.24
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.38
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
531056,Olivers Garden Centre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.65
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.86
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.03
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
531056,Olivers Garden Centre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.72
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.18
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
531056,Olivers Garden Centre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,30.64
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.8
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
531056,Olivers Garden Centre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,29.53
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.54
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.6
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
531056,Olivers Garden Centre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.91
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.17
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.04
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.76
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
531056,Olivers Garden Centre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.56
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.46
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.25
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
