Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
531056,Olivers Garden Centre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.53
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.07
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.99
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
531056,Olivers Garden Centre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,29.31
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.97
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.75
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.4
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.0
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
531056,Olivers Garden Centre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,34.99
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.65
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.95
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.85
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.8
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.53
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
531056,Olivers Garden Centre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,35.7
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.47
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.99
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.1
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.59
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.93
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.96
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.24
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
531056,Olivers Garden Centre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.37
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.16
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.78
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.2
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.41
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.49
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
531056,Olivers Garden Centre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,28.61
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.84
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.6
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.6
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.1
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
531056,Olivers Garden Centre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,28.93
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.31
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.16
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
