Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
531056,Olivers Garden Centre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.49
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.49
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.82
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,132.0
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.7
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
531056,Olivers Garden Centre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,31.61
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.69
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.3
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.6
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.4
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
531056,Olivers Garden Centre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,28.4
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.7
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.57
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.5
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.35
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531056,Olivers Garden Centre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.88
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.4
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.13
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.6
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.4
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531056,Olivers Garden Centre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,27.52
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.24
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.4
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.01
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531056,Olivers Garden Centre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.26
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531056,Olivers Garden Centre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.35
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.92
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531056,Olivers Garden Centre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.43
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
