Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.28
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.69
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531056,Olivers Garden Centre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.29
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.81
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.8
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
531056,Olivers Garden Centre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.15
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.21
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.04
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.88
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531056,Olivers Garden Centre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.87
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.64
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
