Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.1
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.68
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531056,Olivers Garden Centre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.34
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531056,Olivers Garden Centre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,20.16
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531056,Olivers Garden Centre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.62
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531056,Olivers Garden Centre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.55
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.03
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531056,Olivers Garden Centre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531056,Olivers Garden Centre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.06
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531056,Olivers Garden Centre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.34
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.09
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
