Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.29
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531056,Olivers Garden Centre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531056,Olivers Garden Centre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.1
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.96
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.0
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531056,Olivers Garden Centre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.4
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.0
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531056,Olivers Garden Centre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.9
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
531056,Olivers Garden Centre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.24
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.75
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.8
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531056,Olivers Garden Centre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.8
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
