Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.7
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531056,Olivers Garden Centre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.04
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.6
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.11
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531056,Olivers Garden Centre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.84
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.17
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.76
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.4
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531056,Olivers Garden Centre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.86
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.33
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.4
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531056,Olivers Garden Centre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.3
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531056,Olivers Garden Centre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.55
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.11
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531056,Olivers Garden Centre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.17
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.82
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
