Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.0
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531056,Olivers Garden Centre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,23.72
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.9
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531056,Olivers Garden Centre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.45
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.26
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.8
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.88
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.7
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
531056,Olivers Garden Centre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,24.52
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.77
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531056,Olivers Garden Centre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,25.51
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
531056,Olivers Garden Centre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.79
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.97
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.3
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531056,Olivers Garden Centre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.01
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.03
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.2
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531056,Olivers Garden Centre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.19
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
