Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.1
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531056,Olivers Garden Centre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.83
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.0
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531056,Olivers Garden Centre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.65
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.75
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.8
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531056,Olivers Garden Centre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.15
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.78
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.19
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.7
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
531056,Olivers Garden Centre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.25
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.49
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,22.23
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.6
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
531056,Olivers Garden Centre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.84
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.6
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531056,Olivers Garden Centre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.58
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.6
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531056,Olivers Garden Centre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.74
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.54
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.6
