Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531056,Olivers Garden Centre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.17
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.25
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.62
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.6
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531056,Olivers Garden Centre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,19.06
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.44
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.7
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531056,Olivers Garden Centre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.49
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.7
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531056,Olivers Garden Centre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.77
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,20.49
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.9
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531056,Olivers Garden Centre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.59
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.9
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531056,Olivers Garden Centre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
