Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.0
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.32
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.1
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531056,Olivers Garden Centre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.2
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531056,Olivers Garden Centre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.3
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531056,Olivers Garden Centre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.4
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531056,Olivers Garden Centre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.6
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531056,Olivers Garden Centre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,16.01
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.8
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
