Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.77
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.9
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.15
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.1
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.2
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.4
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531056,Olivers Garden Centre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.6
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.7
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,15.91
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.9
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.67
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
