Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.1
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.92
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.3
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.4
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531056,Olivers Garden Centre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.6
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.8
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.1
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.53
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.3
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531056,Olivers Garden Centre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
