Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531056,Olivers Garden Centre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.7
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531056,Olivers Garden Centre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.7
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.9
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.1
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531056,Olivers Garden Centre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.7
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
