Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531056,Olivers Garden Centre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531056,Olivers Garden Centre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531056,Olivers Garden Centre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.84
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531056,Olivers Garden Centre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.7
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531056,Olivers Garden Centre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.9
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531056,Olivers Garden Centre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,15.93
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
