Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531056,Olivers Garden Centre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,17.4
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531056,Olivers Garden Centre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.71
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531056,Olivers Garden Centre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,16.57
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.13
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
