Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.68
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,27.9
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531056,Olivers Garden Centre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,16.66
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,28.0
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531056,Olivers Garden Centre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,23.14
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,28.0
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531056,Olivers Garden Centre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,23.52
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,28.1
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531056,Olivers Garden Centre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,21.9
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,28.2
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531056,Olivers Garden Centre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,22.15
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,28.3
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531056,Olivers Garden Centre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,20.98
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531056,Olivers Garden Centre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,22.05
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
