Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531056,Olivers Garden Centre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.04
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.54
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531056,Olivers Garden Centre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.63
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,28.8
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531056,Olivers Garden Centre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.75
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.96
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,28.8
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531056,Olivers Garden Centre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.57
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.93
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,28.9
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531056,Olivers Garden Centre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,24.17
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.92
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,29.0
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531056,Olivers Garden Centre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.96
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.28
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,29.0
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531056,Olivers Garden Centre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,25.89
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.1
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,29.1
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
