Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531056,Olivers Garden Centre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,24.9
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.34
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.64
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,29.1
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
531056,Olivers Garden Centre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,23.96
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.59
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,29.2
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
531056,Olivers Garden Centre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,27.16
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.87
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.49
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,29.2
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531056,Olivers Garden Centre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,28.94
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.86
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.22
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,29.2
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
531056,Olivers Garden Centre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,26.14
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.32
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.85
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,29.1
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531056,Olivers Garden Centre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.13
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.19
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.72
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,29.1
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531056,Olivers Garden Centre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.88
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.21
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.53
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.1
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.52
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,29.0
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.59
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531056,Olivers Garden Centre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.16
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.5
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.08
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.97
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
