Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,29.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
531056,Olivers Garden Centre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.86
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.26
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.97
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,29.0
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
531056,Olivers Garden Centre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.59
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.4
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.2
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,28.9
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
531056,Olivers Garden Centre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.36
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.09
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.33
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,28.8
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.51
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
531056,Olivers Garden Centre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.56
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.41
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,28.7
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.13
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
531056,Olivers Garden Centre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.7
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.97
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.29
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
531056,Olivers Garden Centre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.1
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.93
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.55
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.32
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.14
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
531056,Olivers Garden Centre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,29.43
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.98
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.24
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.9
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531056,Olivers Garden Centre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
