Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.88
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.71
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.63
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.76
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,28.3
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.65
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
531056,Olivers Garden Centre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.26
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.25
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.63
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.12
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,28.2
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
531056,Olivers Garden Centre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,31.04
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.47
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,28.0
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
531056,Olivers Garden Centre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,32.92
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.7
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.66
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.99
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,27.8
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
531056,Olivers Garden Centre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,34.36
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.24
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.28
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,146.2
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.57
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,27.7
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.88
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
531056,Olivers Garden Centre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,32.14
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.3
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,27.5
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
531056,Olivers Garden Centre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,28.59
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.88
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.63
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,27.3
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
531056,Olivers Garden Centre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,27.63
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.79
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.84
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
