Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,27.1
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
531056,Olivers Garden Centre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.42
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.28
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.63
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.88
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,26.9
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
531056,Olivers Garden Centre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,27.01
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.33
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.02
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.4
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,26.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.98
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
531056,Olivers Garden Centre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,37.04
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.69
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.62
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,94.8
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,159.2
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.54
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
531056,Olivers Garden Centre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,45.13
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.81
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,124.8
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,192.3
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.64
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.86
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,26.1
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.66
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
531056,Olivers Garden Centre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,32.57
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.38
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.34
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.6
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.64
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.05
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.21
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
531056,Olivers Garden Centre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,31.09
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.24
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.78
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.1
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
531056,Olivers Garden Centre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,29.32
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.69
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.82
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531056,Olivers Garden Centre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,29.26
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.95
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.1
