Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.5
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
531056,Olivers Garden Centre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.45
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.29
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
531056,Olivers Garden Centre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.6
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.17
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.37
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.3
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.89
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
531056,Olivers Garden Centre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.65
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.62
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.2
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
531056,Olivers Garden Centre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.75
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.38
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.0
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
531056,Olivers Garden Centre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,25.63
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.99
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.84
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.79
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.8
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.11
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
531056,Olivers Garden Centre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.53
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.22
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.7
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531056,Olivers Garden Centre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.62
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.28
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.24
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
