Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.6
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531056,Olivers Garden Centre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.82
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.76
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
531056,Olivers Garden Centre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.88
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.28
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531056,Olivers Garden Centre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,24.66
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.42
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.22
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531056,Olivers Garden Centre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,23.92
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.32
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
531056,Olivers Garden Centre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,24.37
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.02
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.17
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
531056,Olivers Garden Centre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,26.88
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.35
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
531056,Olivers Garden Centre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,32.13
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.52
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531056,Olivers Garden Centre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,33.02
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.46
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.11
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,78.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
