Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531056,Olivers Garden Centre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,24.09
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.72
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.48
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
531056,Olivers Garden Centre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.36
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.78
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531056,Olivers Garden Centre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,23.67
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.31
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.63
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531056,Olivers Garden Centre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.58
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.54
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531056,Olivers Garden Centre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,25.85
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.95
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531056,Olivers Garden Centre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,26.94
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.81
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531056,Olivers Garden Centre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,28.46
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
