Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531056,Olivers Garden Centre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,27.31
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.29
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,78.8
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531056,Olivers Garden Centre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.68
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531056,Olivers Garden Centre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.98
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.95
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
531056,Olivers Garden Centre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.26
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,21.69
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.64
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
531056,Olivers Garden Centre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,24.02
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.72
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.82
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.12
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
531056,Olivers Garden Centre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.44
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.62
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.2
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
531056,Olivers Garden Centre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,25.31
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.16
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531056,Olivers Garden Centre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.88
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
