Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.0
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531056,Olivers Garden Centre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.59
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.92
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.07
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.9
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
531056,Olivers Garden Centre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.26
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.15
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.82
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.8
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531056,Olivers Garden Centre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.55
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.08
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.7
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531056,Olivers Garden Centre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,25.41
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
531056,Olivers Garden Centre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,22.56
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.17
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531056,Olivers Garden Centre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,25.68
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,24.61
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.88
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
