Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531056,Olivers Garden Centre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,29.35
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.52
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,80.7
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531056,Olivers Garden Centre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,33.06
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,102.0
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531056,Olivers Garden Centre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.46
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,23.52
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.46
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531056,Olivers Garden Centre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,24.06
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531056,Olivers Garden Centre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.52
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.99
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531056,Olivers Garden Centre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.67
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.84
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531056,Olivers Garden Centre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.49
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.01
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
