Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531056,Olivers Garden Centre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.41
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531056,Olivers Garden Centre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531056,Olivers Garden Centre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
531056,Olivers Garden Centre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.41
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531056,Olivers Garden Centre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.9
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531056,Olivers Garden Centre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
