Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531056,Olivers Garden Centre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.44
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531056,Olivers Garden Centre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.32
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
