Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531056,Olivers Garden Centre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531056,Olivers Garden Centre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.48
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531056,Olivers Garden Centre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531056,Olivers Garden Centre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531056,Olivers Garden Centre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
