Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531056,Olivers Garden Centre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.08
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531056,Olivers Garden Centre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.2
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.2
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.91
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531056,Olivers Garden Centre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
