Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531056,Olivers Garden Centre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531056,Olivers Garden Centre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531056,Olivers Garden Centre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,15.24
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531056,Olivers Garden Centre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,15.61
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531056,Olivers Garden Centre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531056,Olivers Garden Centre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
