Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.7
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.8
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531056,Olivers Garden Centre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.8
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531056,Olivers Garden Centre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.9
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.9
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.0
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531056,Olivers Garden Centre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531056,Olivers Garden Centre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
