Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531056,Olivers Garden Centre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.2
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531056,Olivers Garden Centre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531056,Olivers Garden Centre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.43
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531056,Olivers Garden Centre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531056,Olivers Garden Centre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531056,Olivers Garden Centre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.07
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531056,Olivers Garden Centre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
