Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531056,Olivers Garden Centre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,25.1
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531056,Olivers Garden Centre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.7
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,25.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531056,Olivers Garden Centre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531056,Olivers Garden Centre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,25.5
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,17.55
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
531056,Olivers Garden Centre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,19.53
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531056,Olivers Garden Centre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,18.4
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,17.46
