Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,26.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.46
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,26.0
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
531056,Olivers Garden Centre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.13
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.22
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,26.1
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531056,Olivers Garden Centre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.14
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,26.2
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531056,Olivers Garden Centre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.8
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.96
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531056,Olivers Garden Centre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.48
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.64
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531056,Olivers Garden Centre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.4
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.96
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.96
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531056,Olivers Garden Centre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,24.33
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
