Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
531056,Olivers Garden Centre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,24.67
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.22
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531056,Olivers Garden Centre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.03
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.63
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.29
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531056,Olivers Garden Centre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.28
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.86
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
531056,Olivers Garden Centre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.98
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,25.21
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.61
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.59
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
531056,Olivers Garden Centre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.86
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.65
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
531056,Olivers Garden Centre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.5
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.49
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.4
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,26.2
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.19
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
531056,Olivers Garden Centre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.38
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.63
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.3
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.81
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,26.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531056,Olivers Garden Centre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.34
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.94
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.26
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
