Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.12
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
531056,Olivers Garden Centre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.48
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.07
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.82
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.93
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
531056,Olivers Garden Centre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.94
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.97
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,25.8
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.98
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
531056,Olivers Garden Centre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.6
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.37
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.22
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.08
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531056,Olivers Garden Centre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.62
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.67
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.34
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531056,Olivers Garden Centre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.37
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.58
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.03
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,25.5
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
531056,Olivers Garden Centre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.98
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.34
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.96
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,25.3
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.26
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
531056,Olivers Garden Centre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,31.81
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.36
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.21
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.32
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
