Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
531056,Olivers Garden Centre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,34.38
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.43
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.77
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,146.5
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
531056,Olivers Garden Centre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.51
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.67
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.56
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
531056,Olivers Garden Centre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.75
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.13
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531056,Olivers Garden Centre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,26.73
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531056,Olivers Garden Centre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.82
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
531056,Olivers Garden Centre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.93
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.04
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531056,Olivers Garden Centre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.17
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.51
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
