Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531056,Olivers Garden Centre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.04
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.55
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531056,Olivers Garden Centre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.79
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.86
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531056,Olivers Garden Centre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.82
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531056,Olivers Garden Centre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.08
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531056,Olivers Garden Centre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531056,Olivers Garden Centre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531056,Olivers Garden Centre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531056,Olivers Garden Centre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
