Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531056,Olivers Garden Centre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.31
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531056,Olivers Garden Centre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.6
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531056,Olivers Garden Centre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531056,Olivers Garden Centre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.11
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.8
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531056,Olivers Garden Centre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,20.73
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.57
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531056,Olivers Garden Centre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
