Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531056,Olivers Garden Centre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.08
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531056,Olivers Garden Centre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.29
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531056,Olivers Garden Centre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.72
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531056,Olivers Garden Centre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.51
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531056,Olivers Garden Centre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.86
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.15
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.45
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
