Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531056,Olivers Garden Centre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.92
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.47
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531056,Olivers Garden Centre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531056,Olivers Garden Centre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.57
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531056,Olivers Garden Centre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.48
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531056,Olivers Garden Centre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.77
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.69
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.71
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531056,Olivers Garden Centre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.06
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.23
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531056,Olivers Garden Centre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.18
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
