Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531056,Olivers Garden Centre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531056,Olivers Garden Centre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531056,Olivers Garden Centre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.7
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531056,Olivers Garden Centre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531056,Olivers Garden Centre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.33
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531056,Olivers Garden Centre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.33
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531056,Olivers Garden Centre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.52
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
