Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531056,Olivers Garden Centre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531056,Olivers Garden Centre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531056,Olivers Garden Centre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.24
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.61
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531056,Olivers Garden Centre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.13
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531056,Olivers Garden Centre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531056,Olivers Garden Centre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,21.07
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531056,Olivers Garden Centre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,24.83
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.7
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531056,Olivers Garden Centre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,24.06
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.49
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
