Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531056,Olivers Garden Centre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.63
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531056,Olivers Garden Centre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.54
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531056,Olivers Garden Centre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.66
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531056,Olivers Garden Centre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.38
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531056,Olivers Garden Centre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.82
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531056,Olivers Garden Centre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.44
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.44
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
