Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531056,Olivers Garden Centre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.3
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531056,Olivers Garden Centre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531056,Olivers Garden Centre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531056,Olivers Garden Centre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.7
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531056,Olivers Garden Centre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.77
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.45
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531056,Olivers Garden Centre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,21.26
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
