Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531056,Olivers Garden Centre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.8
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531056,Olivers Garden Centre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.5
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
