Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531056,Olivers Garden Centre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.6
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
