Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.7
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.78
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.9
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.65
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.0
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.1
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.3
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.5
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531056,Olivers Garden Centre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
