Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.8
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.14
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,26.1
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
531056,Olivers Garden Centre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,26.6
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.31
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,26.7
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
