Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,26.8
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,27.1
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531056,Olivers Garden Centre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,27.2
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531056,Olivers Garden Centre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,27.4
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,27.5
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,27.6
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,27.7
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
531056,Olivers Garden Centre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.6
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
