Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,27.8
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531056,Olivers Garden Centre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,27.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531056,Olivers Garden Centre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,27.7
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531056,Olivers Garden Centre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.71
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,27.9
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531056,Olivers Garden Centre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,28.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.72
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,28.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531056,Olivers Garden Centre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,17.52
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,28.1
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531056,Olivers Garden Centre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,17.64
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,28.2
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
