Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531056,Olivers Garden Centre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.41
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.77
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,28.3
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531056,Olivers Garden Centre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.08
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.33
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,28.3
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531056,Olivers Garden Centre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,22.5
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531056,Olivers Garden Centre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
531056,Olivers Garden Centre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.23
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.89
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531056,Olivers Garden Centre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,22.18
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531056,Olivers Garden Centre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.74
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
531056,Olivers Garden Centre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.76
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.21
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.43
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
