Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531056,Olivers Garden Centre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,23.72
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.59
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531056,Olivers Garden Centre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.21
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.02
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531056,Olivers Garden Centre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.93
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.28
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.48
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531056,Olivers Garden Centre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.74
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.36
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.63
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,28.7
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
531056,Olivers Garden Centre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.38
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.72
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,28.7
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531056,Olivers Garden Centre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.71
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.74
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.61
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531056,Olivers Garden Centre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.49
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.9
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.18
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
