Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
531056,Olivers Garden Centre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.82
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,28.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
531056,Olivers Garden Centre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.74
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.89
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,28.5
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531056,Olivers Garden Centre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.87
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.65
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.69
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,28.4
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
531056,Olivers Garden Centre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.53
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.64
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.48
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,28.3
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531056,Olivers Garden Centre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.01
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.78
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.75
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,28.2
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531056,Olivers Garden Centre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.59
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.82
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.98
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,28.1
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
531056,Olivers Garden Centre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.7
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.16
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.55
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,27.9
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
531056,Olivers Garden Centre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.61
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.06
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
