Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,27.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.64
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531056,Olivers Garden Centre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,28.14
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.5
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.71
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.6
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.54
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,27.5
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
531056,Olivers Garden Centre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.17
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.37
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,27.3
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531056,Olivers Garden Centre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,29.84
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.19
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.62
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.55
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
531056,Olivers Garden Centre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,32.21
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.42
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.66
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.6
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.52
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.8
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
531056,Olivers Garden Centre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,43.82
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.3
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.89
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,101.7
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,185.1
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.46
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.89
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.28
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531056,Olivers Garden Centre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,45.49
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.75
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.4
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,116.9
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,191.7
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.18
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.2
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.72
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531056,Olivers Garden Centre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,36.83
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.52
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,157.1
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.0
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
531056,Olivers Garden Centre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,34.65
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.36
