Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.2
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,89.7
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,147.9
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.8
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531056,Olivers Garden Centre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,35.72
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.26
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.11
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,152.1
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.24
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531056,Olivers Garden Centre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.14
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.54
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.93
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531056,Olivers Garden Centre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,30.4
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.46
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.9
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.2
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531056,Olivers Garden Centre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,34.98
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.59
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.37
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,84.9
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.3
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.1
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
531056,Olivers Garden Centre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,27.04
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.82
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.9
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
531056,Olivers Garden Centre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.98
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.61
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.76
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.8
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531056,Olivers Garden Centre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.03
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.62
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.68
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
