Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.6
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
531056,Olivers Garden Centre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.41
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.96
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
531056,Olivers Garden Centre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.24
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.83
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
531056,Olivers Garden Centre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.05
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.77
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
531056,Olivers Garden Centre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.49
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.31
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531056,Olivers Garden Centre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.93
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.4
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531056,Olivers Garden Centre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.26
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.6
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531056,Olivers Garden Centre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.14
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
