Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531056,Olivers Garden Centre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.76
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.35
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.54
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531056,Olivers Garden Centre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.88
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.49
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
531056,Olivers Garden Centre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.22
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.8
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.5
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531056,Olivers Garden Centre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,27.04
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531056,Olivers Garden Centre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,21.21
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.64
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
